Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.23
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.4
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.89
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.23
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.7
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.9
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,17.1
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
315133,Blackdown View,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.25
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.25
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.64
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.2
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.8
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,17.1
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.12
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
315133,Blackdown View,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.56
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.1
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,41.28
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.24
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.8
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.7
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,17.1
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.22
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
315133,Blackdown View,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.49
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.19
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,37.84
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.61
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.6
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.9
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.01
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
315133,Blackdown View,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.71
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.62
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.83
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.03
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.4
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.4
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.07
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
315133,Blackdown View,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.47
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.87
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.38
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.33
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.9
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.5
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.39
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
315133,Blackdown View,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.85
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.02
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,39.52
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.9
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.8
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.0
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,16.9
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.41
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
315133,Blackdown View,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.09
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.32
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,39.27
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.7
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.0
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.7
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,16.8
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.11
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
315133,Blackdown View,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.19
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.58
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.52
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,45.72
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.4
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.6
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,191.4
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,16.8
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.48
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.64
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
315133,Blackdown View,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.35
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.1
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,47.97
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,93.3
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.1
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,200.6
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.3
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,16.7
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.32
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
315133,Blackdown View,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.3
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.78
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,44.83
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,99.2
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.4
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,187.8
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.11
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.33
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.42
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
315133,Blackdown View,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.37
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.35
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,42.35
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,91.7
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.1
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.1
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
