Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.12
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
315133,Blackdown View,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.63
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.99
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.28
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.9
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.7
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.0
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,16.5
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.83
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
315133,Blackdown View,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.61
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.86
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.26
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.3
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.0
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,16.5
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
315133,Blackdown View,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.44
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.43
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.11
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.34
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.3
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.5
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,16.5
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.03
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
315133,Blackdown View,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.62
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.71
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.15
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.73
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.2
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.3
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,16.4
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.05
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
315133,Blackdown View,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.24
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.94
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.45
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.95
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.5
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
315133,Blackdown View,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.01
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.33
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.4
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.19
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.9
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.28
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
315133,Blackdown View,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.98
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.92
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,41.46
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,86.0
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.0
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,177.3
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,16.2
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.55
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
315133,Blackdown View,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.03
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.24
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,40.35
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,93.6
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,173.0
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
315133,Blackdown View,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.81
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.9
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.7
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.5
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
315133,Blackdown View,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.22
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.62
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.2
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
315133,Blackdown View,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.97
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.04
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.3
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
315133,Blackdown View,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.67
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
