Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.82
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.32
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
315133,Blackdown View,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.31
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.26
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.77
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.2
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
315133,Blackdown View,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.3
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.38
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.4
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,16.2
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
315133,Blackdown View,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.36
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.38
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.4
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
315133,Blackdown View,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.05
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.95
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.5
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
315133,Blackdown View,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.33
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.52
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.8
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,16.2
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
315133,Blackdown View,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.88
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.76
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.5
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.8
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,16.2
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
315133,Blackdown View,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.75
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.28
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.9
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,16.2
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
315133,Blackdown View,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.29
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.77
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.4
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
315133,Blackdown View,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.77
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.96
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.3
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
315133,Blackdown View,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.17
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.94
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.3
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.15
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
315133,Blackdown View,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.28
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.82
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.24
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,16.4
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
