Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
315133,Blackdown View,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.82
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,16.5
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
315133,Blackdown View,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.41
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.38
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
315133,Blackdown View,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.93
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.3
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.32
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.5
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
315133,Blackdown View,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.69
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.94
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,16.7
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
315133,Blackdown View,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.34
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.64
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.0
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,16.8
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
315133,Blackdown View,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.63
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.6
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.9
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,16.8
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
315133,Blackdown View,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.02
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.19
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.4
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,16.9
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
315133,Blackdown View,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.52
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.1
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.7
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,16.9
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
315133,Blackdown View,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.12
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.98
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.3
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
315133,Blackdown View,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.87
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.88
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.34
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.6
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.2
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
315133,Blackdown View,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.88
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.11
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.68
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.4
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
315133,Blackdown View,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.51
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.77
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.69
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
