Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.0
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,17.1
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
315133,Blackdown View,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.07
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.34
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.91
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.63
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.55
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.5
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.5
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.8
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,17.1
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
315133,Blackdown View,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.8
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.94
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.14
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.18
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.13
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.0
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.2
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.6
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,17.2
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
315133,Blackdown View,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.14
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.56
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.39
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.88
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.07
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,17.2
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
315133,Blackdown View,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.73
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.36
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.69
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.71
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
315133,Blackdown View,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.6
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.27
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.58
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.09
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.49
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
315133,Blackdown View,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.72
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.39
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.11
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
315133,Blackdown View,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.52
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.01
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.08
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.35
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.4
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
315133,Blackdown View,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.37
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.08
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.48
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.35
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.7
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
315133,Blackdown View,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.57
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.29
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.39
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.7
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
315133,Blackdown View,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.91
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.33
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.95
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
315133,Blackdown View,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.56
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.28
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,17.3
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
315133,Blackdown View,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
