Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.77
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.55
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.52
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,17.2
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
315133,Blackdown View,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.61
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.43
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.38
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.4
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,17.1
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
315133,Blackdown View,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.85
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.77
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.75
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.3
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
315133,Blackdown View,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.94
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.27
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.42
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.6
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
315133,Blackdown View,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.05
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.04
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,39.46
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,83.0
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.0
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,16.8
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
315133,Blackdown View,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.28
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.23
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,87.8
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.7
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,16.7
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
315133,Blackdown View,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.68
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.41
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.5
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
315133,Blackdown View,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.28
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.94
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.2
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.5
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,16.5
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.83
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
315133,Blackdown View,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.58
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.63
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.81
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,16.5
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
315133,Blackdown View,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.76
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.77
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.31
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.3
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,16.4
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
315133,Blackdown View,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.87
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.19
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.92
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.0
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.6
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
315133,Blackdown View,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.69
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.58
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.87
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.39
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
