Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
315133,Blackdown View,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.25
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.57
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.28
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.95
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.9
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.7
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,16.2
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
315133,Blackdown View,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.26
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.3
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.96
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.48
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.4
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.7
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,16.2
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
315133,Blackdown View,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.03
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.87
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.72
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.88
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.6
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.6
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
315133,Blackdown View,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.83
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.31
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.23
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.47
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.7
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
315133,Blackdown View,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.93
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.07
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.49
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.76
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.5
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.0
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.36
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
315133,Blackdown View,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.72
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.28
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.47
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.2
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
315133,Blackdown View,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.07
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.52
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.48
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.14
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,16.2
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
315133,Blackdown View,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.63
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.76
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
315133,Blackdown View,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.26
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.23
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.2
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
315133,Blackdown View,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.83
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.94
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,16.4
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
315133,Blackdown View,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.47
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.61
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,16.4
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
315133,Blackdown View,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.37
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
