Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.7
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,16.5
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
315133,Blackdown View,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.13
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.23
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
315133,Blackdown View,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.54
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.84
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.72
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
315133,Blackdown View,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.51
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.71
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.67
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.0
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,16.7
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
315133,Blackdown View,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.17
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.84
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.88
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.8
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,16.8
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
315133,Blackdown View,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.2
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.97
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.29
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.6
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,16.8
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
315133,Blackdown View,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.08
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.63
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.6
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.4
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,16.9
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
315133,Blackdown View,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.26
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.6
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.7
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,16.9
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
315133,Blackdown View,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.39
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.84
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.17
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,16.9
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
315133,Blackdown View,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.42
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.03
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.2
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.3
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
315133,Blackdown View,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.34
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
315133,Blackdown View,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.39
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.88
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.0
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
