Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
315133,Blackdown View,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.35
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.99
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.0
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,17.1
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
315133,Blackdown View,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.43
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.11
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.78
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.6
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,17.2
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
315133,Blackdown View,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.29
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.59
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.65
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.7
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,17.3
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
315133,Blackdown View,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.13
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.76
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.62
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.7
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,17.3
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
315133,Blackdown View,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.35
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.98
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.01
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.5
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
315133,Blackdown View,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.26
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.37
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.41
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.2
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
315133,Blackdown View,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.19
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.15
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.64
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.6
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
315133,Blackdown View,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.3
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.92
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.23
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.89
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.3
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
315133,Blackdown View,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.37
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.92
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.12
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.4
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
315133,Blackdown View,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.32
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.66
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.83
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.3
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
315133,Blackdown View,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.22
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.73
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.9
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.6
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
315133,Blackdown View,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.17
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.13
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.53
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.6
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
