Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
315133,Blackdown View,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.94
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.2
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.04
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.4
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.7
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
315133,Blackdown View,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.22
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.7
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.89
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.5
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
315133,Blackdown View,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.46
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.5
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.74
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.61
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.6
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
315133,Blackdown View,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.17
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.34
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.59
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.5
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,17.8
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
315133,Blackdown View,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.15
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.65
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.99
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,17.8
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
315133,Blackdown View,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.18
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.43
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.84
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.71
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,17.9
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
315133,Blackdown View,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.1
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.56
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.44
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.98
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,18.0
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
315133,Blackdown View,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.28
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.42
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.15
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.97
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,18.0
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
315133,Blackdown View,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.11
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.03
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.26
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,18.0
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
315133,Blackdown View,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.11
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.74
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.36
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.68
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,18.1
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
315133,Blackdown View,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.59
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.29
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.58
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.18
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,18.1
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.69
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
315133,Blackdown View,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.73
