Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.39
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.02
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,18.1
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
315133,Blackdown View,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.42
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.31
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.38
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.3
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,18.1
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
315133,Blackdown View,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.54
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.51
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,18.2
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
315133,Blackdown View,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.93
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.06
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.05
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,18.3
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
315133,Blackdown View,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.68
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.6
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
315133,Blackdown View,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.02
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.23
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,15.9
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
315133,Blackdown View,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.27
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.15
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,15.9
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
315133,Blackdown View,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.97
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,16.0
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
315133,Blackdown View,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.96
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.88
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,16.0
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
315133,Blackdown View,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.73
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.12
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
315133,Blackdown View,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.1
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.34
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
315133,Blackdown View,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.54
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.09
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,16.2
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
