Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
315133,Blackdown View,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.59
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.98
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
315133,Blackdown View,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.12
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.98
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
315133,Blackdown View,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.09
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.98
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.34
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
315133,Blackdown View,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.93
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.19
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.36
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,16.4
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
315133,Blackdown View,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.71
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.16
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.89
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,16.4
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
315133,Blackdown View,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.49
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.06
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.74
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.12
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.1
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,16.4
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
315133,Blackdown View,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.9
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.92
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.18
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,16.4
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
315133,Blackdown View,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.43
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,16.5
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
315133,Blackdown View,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.89
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.75
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.3
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.76
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
315133,Blackdown View,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.47
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.48
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
315133,Blackdown View,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.32
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.73
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.09
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,16.7
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.15
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
315133,Blackdown View,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.14
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.71
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.71
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
