Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,16.8
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
315133,Blackdown View,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.35
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.12
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.44
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.71
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,16.8
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
315133,Blackdown View,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.47
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.03
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.34
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.25
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.2
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,16.8
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
315133,Blackdown View,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.19
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.23
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.21
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.08
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,16.8
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
315133,Blackdown View,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.58
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.31
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.34
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.39
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.57
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,16.8
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
315133,Blackdown View,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.25
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.51
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.3
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.11
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.72
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,16.8
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
315133,Blackdown View,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.36
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.11
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.58
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.02
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.48
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.4
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.1
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.9
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,16.8
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.69
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
315133,Blackdown View,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.71
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.24
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.91
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.7
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.34
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.2
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,16.7
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.77
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
315133,Blackdown View,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.75
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.6
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.83
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.9
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,16.7
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.42
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
315133,Blackdown View,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.8
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.37
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,16.7
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
315133,Blackdown View,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.45
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.7
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.34
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.85
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
315133,Blackdown View,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.94
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.29
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.34
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.2
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.93
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
315133,Blackdown View,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
