Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.15
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.92
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.79
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.3
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.3
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,16.5
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.11
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
315133,Blackdown View,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.02
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.21
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.01
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.52
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.7
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.6
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,16.5
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
315133,Blackdown View,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.28
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.78
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.78
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.65
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.8
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.3
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,16.4
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
315133,Blackdown View,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.25
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.82
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.81
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.5
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.9
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,16.4
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
315133,Blackdown View,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.97
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.66
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.77
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.3
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
315133,Blackdown View,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.05
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.49
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.83
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.43
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.1
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.1
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,16.2
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.4
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.45
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
315133,Blackdown View,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.13
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.85
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.64
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.74
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.3
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
315133,Blackdown View,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.88
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.07
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.06
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.2
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.2
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,16.0
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.56
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
315133,Blackdown View,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.22
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.43
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.42
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.1
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,15.9
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.68
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
315133,Blackdown View,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.42
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.7
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.41
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.05
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.8
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.4
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.79
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
315133,Blackdown View,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.42
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.42
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.01
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.1
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
315133,Blackdown View,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.56
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.62
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
