Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,15.7
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.84
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
315133,Blackdown View,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.42
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.28
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.55
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,15.6
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
315133,Blackdown View,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.67
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.38
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.07
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,15.6
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
315133,Blackdown View,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.87
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.3
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,15.6
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
315133,Blackdown View,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.15
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.48
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,15.6
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
315133,Blackdown View,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.39
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.86
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.99
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,15.6
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
315133,Blackdown View,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.5
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.06
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,15.6
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
315133,Blackdown View,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.7
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.91
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,15.6
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
315133,Blackdown View,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.24
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.05
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,15.5
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
315133,Blackdown View,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.5
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.7
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,15.6
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
315133,Blackdown View,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.78
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.97
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.6
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.99
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.63
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,15.6
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
315133,Blackdown View,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.13
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.05
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.04
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.5
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.45
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,15.6
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
315133,Blackdown View,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.21
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.59
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
