Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.04
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,15.6
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
315133,Blackdown View,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.2
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.88
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.99
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,15.7
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
315133,Blackdown View,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.24
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.13
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.32
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.19
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.08
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,15.7
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
315133,Blackdown View,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.79
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.55
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.41
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.99
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
315133,Blackdown View,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.42
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.51
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.68
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.34
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.5
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
315133,Blackdown View,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.39
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.11
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.88
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,15.9
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
315133,Blackdown View,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.48
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.13
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,15.9
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
315133,Blackdown View,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.34
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,16.0
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
315133,Blackdown View,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.86
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.72
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.63
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,16.0
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
315133,Blackdown View,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.78
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.65
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.48
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,16.0
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
315133,Blackdown View,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.81
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.14
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.88
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,16.0
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
315133,Blackdown View,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.05
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.27
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.17
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.34
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,16.0
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
