Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
315133,Blackdown View,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.93
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.5
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.52
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.88
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,16.0
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
315133,Blackdown View,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.47
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.49
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,16.0
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
315133,Blackdown View,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.8
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.93
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.62
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.65
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,16.0
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
315133,Blackdown View,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.61
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.52
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.27
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.12
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.78
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.87
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,16.0
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
315133,Blackdown View,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.07
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.51
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.54
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.94
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
315133,Blackdown View,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.16
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.14
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.56
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.91
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,16.0
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
315133,Blackdown View,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.97
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.43
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.57
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.83
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,16.0
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
315133,Blackdown View,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.73
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.21
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.01
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,16.0
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
315133,Blackdown View,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.06
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.03
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.93
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,16.0
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
315133,Blackdown View,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.26
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.18
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.45
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,16.0
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
315133,Blackdown View,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.3
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.28
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.4
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,15.9
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
315133,Blackdown View,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.91
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.99
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.8
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.76
