Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,15.9
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
315133,Blackdown View,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.42
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.56
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.77
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.61
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.61
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.85
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,15.9
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
315133,Blackdown View,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.54
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.12
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.85
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.35
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.3
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.87
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,15.9
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
315133,Blackdown View,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.34
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.02
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.4
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.87
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,15.9
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
315133,Blackdown View,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.35
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.41
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.84
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,15.9
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
315133,Blackdown View,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.84
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.01
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.1
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
315133,Blackdown View,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.75
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.67
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.28
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.99
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
315133,Blackdown View,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.0
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.44
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,15.7
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
315133,Blackdown View,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.65
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.27
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.66
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.6
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,15.6
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
315133,Blackdown View,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.64
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.2
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.8
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.55
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,15.4
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
315133,Blackdown View,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.19
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.7
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.1
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.42
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,15.2
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
315133,Blackdown View,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.93
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.76
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.22
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,14.9
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
315133,Blackdown View,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.68
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
