Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.26
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.24
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.78
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.5
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.7
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.4
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,14.7
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
315133,Blackdown View,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.65
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.86
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.17
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.81
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.8
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.0
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,14.4
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
315133,Blackdown View,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.54
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.73
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.68
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.82
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.3
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,14.3
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
315133,Blackdown View,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.32
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.27
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.87
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.32
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.3
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.6
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,14.1
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.56
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
315133,Blackdown View,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.25
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.1
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.18
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.49
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.3
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.8
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,14.0
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
315133,Blackdown View,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.56
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.36
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.93
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.61
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.2
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.2
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,13.9
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.54
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
315133,Blackdown View,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.18
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.91
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.72
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.1
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,13.9
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
315133,Blackdown View,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.3
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.35
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.69
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.9
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.0
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,13.9
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.64
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
315133,Blackdown View,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.66
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.08
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.25
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.07
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.9
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,13.8
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
315133,Blackdown View,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.44
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.65
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.4
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,13.9
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.11
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
315133,Blackdown View,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.62
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.82
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.8
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,13.9
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
315133,Blackdown View,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.56
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.08
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.51
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.09
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.5
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,13.9
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
