Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
315133,Blackdown View,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.42
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.54
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.95
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.43
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,13.9
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
315133,Blackdown View,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.49
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.78
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.55
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.12
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,14.0
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
315133,Blackdown View,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.06
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.53
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.8
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,14.0
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
315133,Blackdown View,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.75
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.7
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.48
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.2
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,14.0
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
315133,Blackdown View,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.72
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.32
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.35
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.6
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,14.0
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
315133,Blackdown View,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.47
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.37
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.47
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.23
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.8
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,14.1
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
315133,Blackdown View,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.23
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.87
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.81
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,14.1
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
315133,Blackdown View,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.82
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.34
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.32
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,14.2
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
315133,Blackdown View,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.84
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.33
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.13
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,14.2
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
315133,Blackdown View,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.14
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.25
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.46
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,14.3
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
315133,Blackdown View,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.06
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.55
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,14.4
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
315133,Blackdown View,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.91
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.8
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.45
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
