Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,14.5
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
315133,Blackdown View,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.45
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.48
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,14.5
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
315133,Blackdown View,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.19
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.78
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.76
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,14.6
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
315133,Blackdown View,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.17
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.72
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.19
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.3
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,14.6
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
315133,Blackdown View,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.1
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.01
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.5
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,14.7
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
315133,Blackdown View,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.23
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.88
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.61
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.9
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,14.7
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
315133,Blackdown View,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.68
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.72
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.5
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,14.7
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
315133,Blackdown View,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.97
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.02
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.34
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.6
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,14.7
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
315133,Blackdown View,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.21
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.5
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.79
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.41
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.1
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,14.8
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
315133,Blackdown View,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.9
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.65
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.64
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.85
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.8
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,14.8
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
315133,Blackdown View,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.65
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.03
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.01
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.12
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.1
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,14.8
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
315133,Blackdown View,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.71
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.36
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.79
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.94
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.0
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,14.8
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
315133,Blackdown View,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
