Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.86
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.91
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.36
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.04
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.2
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,14.9
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
315133,Blackdown View,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.66
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.66
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.57
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.03
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.9
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.5
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,15.0
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
315133,Blackdown View,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.58
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.69
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.32
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.49
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.2
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,15.0
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
315133,Blackdown View,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.63
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.98
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.7
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.34
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.0
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,15.1
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
315133,Blackdown View,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.99
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.75
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.79
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.62
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.4
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.4
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,15.2
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
315133,Blackdown View,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.57
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.62
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.85
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.84
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.9
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,15.3
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
315133,Blackdown View,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.28
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.74
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.06
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.7
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,15.3
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
315133,Blackdown View,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.11
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.21
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.28
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.75
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.1
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,15.3
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.85
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
315133,Blackdown View,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.16
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.31
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.81
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.62
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.7
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,15.4
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
315133,Blackdown View,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.25
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.96
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.29
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.19
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.0
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,15.3
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
315133,Blackdown View,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.53
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.0
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.09
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.26
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.8
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.3
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,15.4
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
315133,Blackdown View,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.64
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.04
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.77
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.84
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.6
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
