Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,15.4
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
315133,Blackdown View,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.69
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.18
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.47
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.94
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.9
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,15.4
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
315133,Blackdown View,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.79
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.44
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.97
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.3
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,15.4
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
315133,Blackdown View,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.87
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.6
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.61
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.51
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.9
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,15.5
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
315133,Blackdown View,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.95
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.17
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.98
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.47
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.3
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,15.5
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
315133,Blackdown View,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.8
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.85
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.22
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.8
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,15.6
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
315133,Blackdown View,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.12
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.68
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.17
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.1
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,15.7
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
315133,Blackdown View,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.12
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.02
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.66
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.1
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
315133,Blackdown View,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.89
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.22
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.97
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,15.9
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
315133,Blackdown View,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.66
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.57
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.81
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,17.7
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.65
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
315133,Blackdown View,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.45
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.8
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.97
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,17.8
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.66
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
315133,Blackdown View,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.59
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,17.8
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.91
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
315133,Blackdown View,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.74
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
