Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,17.9
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
315133,Blackdown View,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.05
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,18.0
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
315133,Blackdown View,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.07
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.28
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,18.1
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
315133,Blackdown View,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.07
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,18.2
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
315133,Blackdown View,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.46
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.98
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,18.3
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
315133,Blackdown View,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.04
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
315133,Blackdown View,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.31
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
315133,Blackdown View,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.79
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.53
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
315133,Blackdown View,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.23
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,18.7
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
315133,Blackdown View,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.97
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
315133,Blackdown View,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.8
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.89
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.52
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
315133,Blackdown View,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.41
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.39
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.44
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
