Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
315133,Blackdown View,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.59
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.94
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.66
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.8
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
315133,Blackdown View,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.78
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.36
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.59
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.19
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
315133,Blackdown View,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.15
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.53
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.26
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.79
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.84
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
315133,Blackdown View,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.71
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.33
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.8
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.6
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
315133,Blackdown View,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.54
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.18
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.53
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.18
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.53
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.7
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
315133,Blackdown View,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.34
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.93
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.13
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.5
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
315133,Blackdown View,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.84
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.32
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.15
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.86
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.1
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
315133,Blackdown View,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.92
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.29
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.73
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.4
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.58
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
315133,Blackdown View,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.55
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.0
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.9
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.62
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.4
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.65
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
315133,Blackdown View,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.17
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.6
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.19
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.47
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.48
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
315133,Blackdown View,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.62
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.02
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.31
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.74
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.3
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
315133,Blackdown View,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.32
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.32
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.32
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.36
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.4
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
