Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
315133,Blackdown View,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.59
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.1
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.74
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.1
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
315133,Blackdown View,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.66
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.89
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.17
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.37
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
315133,Blackdown View,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.94
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.27
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.05
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.0
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.8
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.9
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
315133,Blackdown View,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.16
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.41
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.95
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.8
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.1
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
315133,Blackdown View,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.89
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.68
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.95
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.86
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.6
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
315133,Blackdown View,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.09
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.36
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.49
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.24
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.0
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.6
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.97
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
315133,Blackdown View,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.53
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.56
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.27
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.93
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.53
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.3
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.8
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.6
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.46
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
315133,Blackdown View,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.29
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.19
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.12
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.96
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.0
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.0
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.92
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
315133,Blackdown View,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.79
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.34
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.21
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.61
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.3
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.2
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.8
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.83
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.44
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
315133,Blackdown View,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.68
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.36
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.69
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.34
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.7
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.59
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
315133,Blackdown View,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.25
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.72
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.9
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.12
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.4
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.9
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,18.7
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.82
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
315133,Blackdown View,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.15
