Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.77
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.2
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.22
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.6
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.6
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.94
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
315133,Blackdown View,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.01
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.31
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.55
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.1
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.67
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.35
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
315133,Blackdown View,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.9
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.36
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.0
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.63
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.17
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.0
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.7
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,18.2
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.38
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
315133,Blackdown View,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.12
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.16
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.1
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.94
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.62
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.78
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,18.1
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.93
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
315133,Blackdown View,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.19
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.82
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.52
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.57
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,18.0
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.67
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
315133,Blackdown View,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.59
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.55
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.1
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,17.9
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.82
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
315133,Blackdown View,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.16
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.51
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.81
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.56
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,17.8
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.53
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
315133,Blackdown View,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.67
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.84
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.16
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.1
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,17.8
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.04
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
315133,Blackdown View,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.37
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.88
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.04
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,17.7
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
315133,Blackdown View,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.97
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
315133,Blackdown View,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.42
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.66
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
315133,Blackdown View,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.85
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
