Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
315133,Blackdown View,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.63
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.14
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.5
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
315133,Blackdown View,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.66
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.73
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
315133,Blackdown View,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.29
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.31
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.24
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
315133,Blackdown View,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.08
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.08
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
315133,Blackdown View,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.04
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.24
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
315133,Blackdown View,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.21
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.21
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
315133,Blackdown View,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.45
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
315133,Blackdown View,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.19
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.75
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.79
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
315133,Blackdown View,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.41
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
315133,Blackdown View,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.19
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.03
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
315133,Blackdown View,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.75
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.91
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
315133,Blackdown View,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
