Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.93
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
315133,Blackdown View,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.31
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.47
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.14
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
315133,Blackdown View,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.17
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,17.3
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
315133,Blackdown View,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.45
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,17.3
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
315133,Blackdown View,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.31
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.49
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,17.3
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
315133,Blackdown View,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.91
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,17.3
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
315133,Blackdown View,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.53
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.52
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.61
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.32
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,17.3
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
315133,Blackdown View,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.86
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.92
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.23
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,17.3
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
315133,Blackdown View,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.84
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.8
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.78
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,17.2
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
315133,Blackdown View,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.79
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.27
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.7
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.31
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.03
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.27
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.12
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,17.2
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
315133,Blackdown View,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.22
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.32
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.15
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.76
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.02
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.03
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,17.1
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
315133,Blackdown View,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.28
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.81
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.58
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.75
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.4
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.65
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.21
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,17.1
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
315133,Blackdown View,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
