Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.92
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.12
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.84
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.25
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,17.1
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
315133,Blackdown View,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.72
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.85
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.25
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.8
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.24
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
315133,Blackdown View,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.06
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.44
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.05
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.26
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.29
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
315133,Blackdown View,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.22
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.53
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.7
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.89
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.96
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.1
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
315133,Blackdown View,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.6
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.58
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.75
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.27
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
315133,Blackdown View,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.51
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.29
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.52
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.4
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
315133,Blackdown View,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.44
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.17
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.46
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.52
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.74
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.76
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
315133,Blackdown View,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.8
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.39
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.34
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.48
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.0
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.5
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
315133,Blackdown View,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.55
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.68
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.06
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.81
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.41
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.5
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.2
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.88
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,16.9
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
315133,Blackdown View,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.35
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.1
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.5
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,16.8
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
315133,Blackdown View,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.72
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.0
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,16.7
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
315133,Blackdown View,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.75
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.04
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.04
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.4
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
