Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
315133,Blackdown View,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.1
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.17
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.31
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.89
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,16.4
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
315133,Blackdown View,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.46
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.93
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.1
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,16.2
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
315133,Blackdown View,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.33
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.13
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.7
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,16.0
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
315133,Blackdown View,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.1
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.94
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.96
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.01
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.7
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
315133,Blackdown View,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.88
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.15
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.75
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.72
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.8
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,15.5
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
315133,Blackdown View,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.73
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.27
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.37
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.21
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.3
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,15.3
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
315133,Blackdown View,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.95
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.2
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.03
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.57
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.8
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.4
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,15.0
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.99
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.73
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
315133,Blackdown View,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.02
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.11
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,41.15
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.47
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.6
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,174.4
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.0
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,14.9
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.9
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
315133,Blackdown View,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.65
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.55
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.22
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.49
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.1
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.2
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.1
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,14.8
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
315133,Blackdown View,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.94
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.48
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.0
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.41
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.8
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.5
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,14.8
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
315133,Blackdown View,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.37
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.9
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.86
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.24
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.4
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.9
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,14.8
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
315133,Blackdown View,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.72
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
