Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.64
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.93
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.5
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,14.8
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
315133,Blackdown View,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.08
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.82
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.6
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.3
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,14.8
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
315133,Blackdown View,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.2
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.25
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.57
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.22
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.2
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.0
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,14.9
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
315133,Blackdown View,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.42
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.78
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.3
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.0
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,14.9
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
315133,Blackdown View,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.84
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.2
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.8
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,15.0
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
315133,Blackdown View,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.51
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.99
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.14
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.29
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,15.0
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
315133,Blackdown View,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.12
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.92
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.55
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.24
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,15.1
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
315133,Blackdown View,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.37
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.29
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.34
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,15.2
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
315133,Blackdown View,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.43
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.79
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.2
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,15.2
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
315133,Blackdown View,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.51
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.48
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.42
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.7
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,15.3
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
315133,Blackdown View,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.39
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.13
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.79
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,15.3
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
315133,Blackdown View,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.59
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.84
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.44
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,15.3
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
