Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
315133,Blackdown View,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.48
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.66
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.67
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.76
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,15.4
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
315133,Blackdown View,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.37
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.92
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.31
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.08
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.6
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,15.4
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
315133,Blackdown View,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.06
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.89
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.67
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.84
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.3
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,15.4
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
315133,Blackdown View,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.5
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.22
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.34
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,15.5
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
315133,Blackdown View,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.75
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.47
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.72
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.37
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.7
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,15.5
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
315133,Blackdown View,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.92
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.76
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.31
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.61
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.09
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.0
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,15.5
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.53
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
315133,Blackdown View,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.53
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.66
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.94
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.27
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.92
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.7
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,15.6
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.8
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
315133,Blackdown View,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.88
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.92
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.61
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.8
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,15.6
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.01
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
315133,Blackdown View,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.67
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.72
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.66
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.0
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,15.7
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.41
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
315133,Blackdown View,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.75
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.69
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.95
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.0
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,15.7
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.82
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
315133,Blackdown View,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.47
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.37
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.41
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.8
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
315133,Blackdown View,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.54
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.81
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.36
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.5
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.6
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
