Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.51
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
315133,Blackdown View,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.53
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.24
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.14
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.4
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
315133,Blackdown View,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.56
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.3
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.77
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.92
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.9
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
315133,Blackdown View,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.5
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.47
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.5
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.34
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.7
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.9
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.56
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
315133,Blackdown View,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.49
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.11
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.01
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.19
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.5
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.3
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.2
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
315133,Blackdown View,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.49
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.07
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.87
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.9
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
315133,Blackdown View,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.51
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.57
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.61
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.9
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.2
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.6
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
315133,Blackdown View,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.32
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.1
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.96
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.69
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.7
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,15.9
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.44
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.83
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
315133,Blackdown View,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.67
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.23
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.93
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.1
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,15.9
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
315133,Blackdown View,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.69
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.29
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.39
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.24
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.3
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
315133,Blackdown View,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.33
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.53
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.63
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.21
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.54
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.9
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
315133,Blackdown View,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.18
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.42
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.03
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.1
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.22
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.9
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
315133,Blackdown View,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
