Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.32
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.51
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.2
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.7
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.82
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.16
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.02
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.1
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.43
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
315133,Blackdown View,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.16
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.49
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.3
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.77
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.53
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.13
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.4
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.67
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
315133,Blackdown View,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.21
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.5
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.91
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.7
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.78
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.02
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
315133,Blackdown View,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.5
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.54
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.11
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.71
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.26
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
315133,Blackdown View,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.05
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.54
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,72.8
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.4
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.83
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.47
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.11
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.53
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
315133,Blackdown View,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.35
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.48
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.86
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.18
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.56
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,15.7
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
315133,Blackdown View,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.0
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.6
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.3
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.5
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.74
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.1
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,15.7
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
315133,Blackdown View,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.97
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.7
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.6
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.31
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.11
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.3
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.8
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,15.7
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.26
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
315133,Blackdown View,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.34
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.81
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.82
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.16
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.44
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.9
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.0
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,15.6
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.38
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
315133,Blackdown View,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.75
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.81
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,73.4
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.81
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.79
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,15.6
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.1
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
315133,Blackdown View,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.94
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.1
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.43
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,15.6
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.94
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
315133,Blackdown View,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.6
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.76
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.62
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.78
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,15.7
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
