Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.22
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
315133,Blackdown View,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.27
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.64
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.21
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.87
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,15.8
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.39
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
315133,Blackdown View,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.73
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.22
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.57
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
315133,Blackdown View,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.06
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.41
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.36
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
315133,Blackdown View,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.81
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
315133,Blackdown View,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.3
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.48
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.85
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,22.3
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
315133,Blackdown View,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.91
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,22.4
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
315133,Blackdown View,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.01
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,22.4
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
315133,Blackdown View,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.41
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,22.5
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
315133,Blackdown View,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.11
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.12
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,22.6
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
315133,Blackdown View,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.48
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.68
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,22.7
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
315133,Blackdown View,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.33
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,22.7
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
315133,Blackdown View,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.8
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.02
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.45
