Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
315133,Blackdown View,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.6
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.57
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.6
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.3
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.66
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
315133,Blackdown View,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.11
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.56
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.76
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.9
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,23.0
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.34
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
315133,Blackdown View,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.6
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.94
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.1
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,23.0
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
315133,Blackdown View,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.71
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.61
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.24
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.0
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,23.0
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.9
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
315133,Blackdown View,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.9
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.24
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.06
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.4
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,22.9
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.87
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
315133,Blackdown View,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.38
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.57
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.93
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.6
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.8
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,22.9
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.55
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
315133,Blackdown View,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.77
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.97
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.27
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.03
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.26
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.5
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.1
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.45
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
315133,Blackdown View,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.81
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.86
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.54
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.66
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.4
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,22.7
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.3
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
315133,Blackdown View,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.67
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.66
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.81
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.32
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.9
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.4
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.1
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,22.6
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.8
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
315133,Blackdown View,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.05
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.02
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.84
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.64
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.43
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.19
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.7
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.4
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,22.5
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.26
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
315133,Blackdown View,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.42
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.38
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.82
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.64
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.95
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.42
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.5
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.4
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,22.5
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.42
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
