Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.68
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.65
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.58
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.96
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.6
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.6
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,22.4
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.42
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
315133,Blackdown View,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.46
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.63
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.38
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.24
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.3
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.9
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,22.3
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.34
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
315133,Blackdown View,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.72
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.17
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.52
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,22.3
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.01
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
315133,Blackdown View,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.58
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.13
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.39
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.12
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.7
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.0
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,22.3
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.1
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
315133,Blackdown View,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.25
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.08
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.37
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.48
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.69
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.3
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.5
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.9
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,22.2
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.9
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
315133,Blackdown View,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.71
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.7
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.85
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.2
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.22
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.1
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.56
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
315133,Blackdown View,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.87
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.12
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.07
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.4
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
315133,Blackdown View,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.54
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,40.06
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,84.2
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.5
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.22
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
315133,Blackdown View,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.15
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.46
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.89
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.75
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.2
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.84
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
315133,Blackdown View,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.44
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.26
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.11
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.0
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.12
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
315133,Blackdown View,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.66
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.29
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.63
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.52
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.5
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.96
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
315133,Blackdown View,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.4
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.38
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.14
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.91
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.8
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.6
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
