Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,22.0
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.29
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
315133,Blackdown View,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.79
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.19
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.78
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.47
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.3
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.0
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,22.0
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.31
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
315133,Blackdown View,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.1
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.9
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.11
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.03
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.15
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.5
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,21.9
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.65
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
315133,Blackdown View,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.91
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.66
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.22
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.24
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.68
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.8
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,21.8
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.4
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
315133,Blackdown View,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.1
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.5
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.04
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.26
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.12
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.0
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,21.7
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.56
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
315133,Blackdown View,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.39
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.6
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.34
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.61
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.6
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,21.6
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.81
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
315133,Blackdown View,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.49
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.51
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.1
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.83
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.1
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.1
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.6
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.57
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
315133,Blackdown View,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.16
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.08
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.48
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.67
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.3
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.0
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.4
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,21.4
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.84
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
315133,Blackdown View,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.06
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.84
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.97
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.88
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.6
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.1
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,21.4
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.11
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
315133,Blackdown View,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.22
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.22
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.47
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.73
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.5
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,21.3
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.61
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
315133,Blackdown View,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.61
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.65
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.13
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.8
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,21.3
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.77
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
315133,Blackdown View,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.88
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.94
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.3
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.78
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,21.3
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
315133,Blackdown View,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.08
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
