Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.46
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.58
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,21.3
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
315133,Blackdown View,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.17
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.79
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.47
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.54
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,21.3
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.79
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
315133,Blackdown View,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.7
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.63
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.74
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.04
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.4
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,21.3
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.17
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
315133,Blackdown View,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.56
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.36
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.6
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,21.3
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
315133,Blackdown View,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.42
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.24
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.02
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.7
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,21.3
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
315133,Blackdown View,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.86
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.94
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.24
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.0
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,21.3
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
315133,Blackdown View,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.95
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.2
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.2
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.81
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,21.3
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
315133,Blackdown View,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.71
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.14
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.4
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,21.3
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
315133,Blackdown View,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.82
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.14
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.24
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,21.4
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
315133,Blackdown View,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.79
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.24
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.12
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,21.4
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
315133,Blackdown View,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.9
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.97
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.1
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
315133,Blackdown View,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.97
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.7
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
