Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
315133,Blackdown View,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.27
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.74
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.03
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
315133,Blackdown View,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.12
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.24
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.77
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.43
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
315133,Blackdown View,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.04
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.7
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.62
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
315133,Blackdown View,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.81
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.15
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,21.4
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
315133,Blackdown View,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.62
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.86
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.31
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.3
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,21.4
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
315133,Blackdown View,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.06
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.21
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.19
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,21.3
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
315133,Blackdown View,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.26
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.46
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.18
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,21.3
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
315133,Blackdown View,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.19
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.3
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,21.2
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
315133,Blackdown View,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.93
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.03
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.62
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,21.1
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
315133,Blackdown View,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.94
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.76
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.18
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,21.1
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
315133,Blackdown View,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.02
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.61
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.87
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.2
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,21.0
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
315133,Blackdown View,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.52
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.24
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.27
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.91
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.89
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.1
