Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,21.0
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
315133,Blackdown View,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.16
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.33
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.65
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.2
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.4
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,20.9
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
315133,Blackdown View,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.84
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.77
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.12
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,20.9
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
315133,Blackdown View,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.51
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.13
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.67
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.71
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.15
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,20.8
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
315133,Blackdown View,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.39
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.8
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.37
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.36
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.8
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,20.8
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
315133,Blackdown View,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.29
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.67
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.33
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.9
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,20.7
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
315133,Blackdown View,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.97
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.49
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.34
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.59
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
315133,Blackdown View,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.72
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.04
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.21
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
315133,Blackdown View,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.71
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.05
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.73
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
315133,Blackdown View,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.59
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.67
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.3
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.26
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.9
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,20.4
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.03
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
315133,Blackdown View,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.31
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.75
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.93
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.6
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,20.3
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.69
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
315133,Blackdown View,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.53
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.57
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.25
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.7
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,20.3
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
315133,Blackdown View,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
