Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.47
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.75
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.14
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.47
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,20.3
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.94
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
315133,Blackdown View,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.76
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.66
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.31
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,20.2
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.46
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
315133,Blackdown View,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.18
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.81
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.11
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,20.0
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
315133,Blackdown View,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.46
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.1
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.56
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,19.9
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
315133,Blackdown View,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.88
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.73
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.47
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.3
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,19.7
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.62
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
315133,Blackdown View,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.57
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.05
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.36
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.0
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.6
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,19.6
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
315133,Blackdown View,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.27
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.72
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.31
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.14
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.1
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.3
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.73
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
315133,Blackdown View,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.81
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.07
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.59
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.92
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.1
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.5
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.5
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.56
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
315133,Blackdown View,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.21
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.6
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.13
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.2
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
315133,Blackdown View,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.53
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.32
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
315133,Blackdown View,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.04
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.58
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.35
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.45
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.3
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
315133,Blackdown View,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.46
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.91
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.37
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.0
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.8
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
