Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
315133,Blackdown View,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.94
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.23
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.38
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.48
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
315133,Blackdown View,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.64
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.3
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.25
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
315133,Blackdown View,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.17
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.65
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.54
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.24
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
315133,Blackdown View,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.05
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.54
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.5
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.67
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
315133,Blackdown View,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.3
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.69
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,18.7
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
315133,Blackdown View,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.2
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.38
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.48
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.52
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,18.7
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
315133,Blackdown View,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.97
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.1
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.23
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.5
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
315133,Blackdown View,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.81
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.3
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
315133,Blackdown View,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.38
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.96
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
315133,Blackdown View,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.99
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.96
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
315133,Blackdown View,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.46
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
315133,Blackdown View,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.92
