Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.1
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
315133,Blackdown View,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.8
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.69
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.0
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
315133,Blackdown View,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.18
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.2
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
315133,Blackdown View,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.18
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.43
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.01
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.1
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
315133,Blackdown View,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.23
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.72
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.58
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
315133,Blackdown View,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.8
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.07
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.0
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.67
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.2
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.8
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
315133,Blackdown View,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.29
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.0
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.54
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.9
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
315133,Blackdown View,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.26
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.05
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.31
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.08
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
315133,Blackdown View,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.33
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.45
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.42
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
315133,Blackdown View,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.78
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
315133,Blackdown View,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.21
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.4
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.25
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.91
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.5
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
315133,Blackdown View,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.73
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.08
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.77
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.9
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
