Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
315133,Blackdown View,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.38
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.91
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.94
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.2
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
315133,Blackdown View,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.44
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.09
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.04
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.6
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
315133,Blackdown View,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.61
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.69
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.16
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.8
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
315133,Blackdown View,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.49
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.57
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.08
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.8
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.3
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
315133,Blackdown View,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.63
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.61
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.55
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.6
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.6
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
315133,Blackdown View,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.35
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.48
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.51
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.75
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.7
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.6
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
315133,Blackdown View,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.45
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.94
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.96
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.87
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.7
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.2
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
315133,Blackdown View,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.4
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.2
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.26
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.89
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.3
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.5
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.8
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.51
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
315133,Blackdown View,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.55
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.47
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.28
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.5
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.2
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.3
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
315133,Blackdown View,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.54
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.58
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.15
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.88
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.6
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.2
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.9
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
315133,Blackdown View,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.66
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.39
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.66
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.1
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.1
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.3
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,18.3
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.15
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
315133,Blackdown View,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.52
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.13
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.68
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.45
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.5
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.9
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
