Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,18.3
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
315133,Blackdown View,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.35
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.94
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.39
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.94
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.7
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.7
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,18.2
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.23
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
315133,Blackdown View,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.46
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.63
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.66
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.61
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.7
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.2
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,18.1
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.31
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.89
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
315133,Blackdown View,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.45
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.47
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.27
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.09
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.2
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.0
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,18.0
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.36
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
315133,Blackdown View,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.45
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.93
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.95
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.4
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.6
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.1
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,18.0
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.2
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
315133,Blackdown View,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.07
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.43
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.23
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.49
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.04
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.5
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.8
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,18.0
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
315133,Blackdown View,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.04
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.54
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.51
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.73
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.41
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,17.9
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.72
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
315133,Blackdown View,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.65
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.46
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.9
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.54
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.9
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.82
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.7
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,17.9
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.74
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
315133,Blackdown View,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.03
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.28
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.03
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.24
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.37
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.8
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.6
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,17.8
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.42
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
315133,Blackdown View,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.89
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.14
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.02
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.87
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.11
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,17.8
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.15
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
315133,Blackdown View,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.88
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.55
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.1
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.43
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.4
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.14
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.4
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.5
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,17.7
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.57
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
315133,Blackdown View,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.47
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.76
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.3
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.74
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.58
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.84
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.95
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
315133,Blackdown View,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.34
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.83
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.7
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
