Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.4
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.96
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.83
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.86
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.28
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
315133,Blackdown View,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.91
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.03
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.04
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.55
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.87
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.3
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.28
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
315133,Blackdown View,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.7
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.79
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.19
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.68
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.4
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.32
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
315133,Blackdown View,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.91
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.9
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.4
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.5
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.37
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.8
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.69
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
315133,Blackdown View,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.94
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.73
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.19
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.94
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.5
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.31
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
315133,Blackdown View,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.27
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.79
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.08
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.32
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.71
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
315133,Blackdown View,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.8
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.96
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.3
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,25.1
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
315133,Blackdown View,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.62
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.12
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,25.1
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
315133,Blackdown View,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.72
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.47
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,25.1
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
315133,Blackdown View,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.73
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,25.3
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
315133,Blackdown View,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.49
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,25.3
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
315133,Blackdown View,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.86
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.65
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,25.3
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
