Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
315133,Blackdown View,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.09
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,25.4
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
315133,Blackdown View,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.08
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.44
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,25.4
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
315133,Blackdown View,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.62
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.84
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,25.5
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
315133,Blackdown View,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.78
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.27
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,25.5
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
315133,Blackdown View,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.76
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,25.6
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
315133,Blackdown View,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.57
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,25.6
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
315133,Blackdown View,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.68
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,25.7
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
315133,Blackdown View,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.67
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,25.8
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
315133,Blackdown View,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.1
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.99
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,25.8
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
315133,Blackdown View,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.12
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.55
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.6
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.7
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,25.9
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
315133,Blackdown View,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.32
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.44
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.94
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.85
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,25.9
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
315133,Blackdown View,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.43
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.34
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.28
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.22
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
