Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,26.0
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
315133,Blackdown View,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.47
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.19
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.7
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.21
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.43
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.9
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,26.0
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
315133,Blackdown View,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.77
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.83
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.38
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,26.0
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
315133,Blackdown View,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.79
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.05
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.47
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.57
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,26.0
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
315133,Blackdown View,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.99
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.58
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.74
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.6
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,26.0
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
315133,Blackdown View,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.88
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.92
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.4
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.89
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.4
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,26.1
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
315133,Blackdown View,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.01
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.75
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.06
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.66
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.0
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.4
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,26.1
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.01
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
315133,Blackdown View,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.16
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.6
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.61
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.7
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,26.1
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
315133,Blackdown View,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.32
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.88
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.96
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.28
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,26.1
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
315133,Blackdown View,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.12
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.02
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.78
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,26.1
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
315133,Blackdown View,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.93
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.09
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.29
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.41
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.93
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.3
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,26.1
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.19
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
315133,Blackdown View,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.67
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.0
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.83
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.82
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.91
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,26.0
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.42
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
315133,Blackdown View,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
