Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.28
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.99
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.66
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.16
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.4
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,25.9
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
315133,Blackdown View,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.25
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.88
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.46
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.2
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,25.9
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
315133,Blackdown View,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.62
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.71
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.2
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.8
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.4
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,25.8
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
315133,Blackdown View,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.37
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.44
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.94
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.5
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.3
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,25.8
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.16
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
315133,Blackdown View,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.19
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.12
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.64
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.2
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.2
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,25.7
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.32
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
315133,Blackdown View,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.63
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.46
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.65
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.55
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.6
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.5
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.9
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,25.6
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.45
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
315133,Blackdown View,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.34
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.5
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.2
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.99
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.5
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,25.6
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
315133,Blackdown View,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.29
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.94
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.25
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.16
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.2
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,25.5
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
315133,Blackdown View,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.62
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.91
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.56
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.85
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.9
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.8
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,25.5
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.77
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
315133,Blackdown View,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.44
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.74
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.5
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.56
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.1
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.0
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,25.3
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.91
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
315133,Blackdown View,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.61
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.83
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.21
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.2
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.6
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.8
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,25.3
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.87
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
315133,Blackdown View,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.83
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.06
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.97
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.29
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.6
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.4
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
