Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,25.2
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.61
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
315133,Blackdown View,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.74
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.47
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.56
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.2
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.0
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.2
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,25.1
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.18
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
315133,Blackdown View,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.03
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.37
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.01
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.9
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.6
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.7
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.99
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.84
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
315133,Blackdown View,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.79
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.16
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.46
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.61
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.6
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.23
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
315133,Blackdown View,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.44
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.61
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.5
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.6
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.07
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
315133,Blackdown View,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.56
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.84
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.27
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.26
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
315133,Blackdown View,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.67
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.53
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.86
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.36
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
315133,Blackdown View,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.03
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.43
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
315133,Blackdown View,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.12
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.4
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.33
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.1
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.78
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
315133,Blackdown View,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.53
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.34
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.2
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.4
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,25.1
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
315133,Blackdown View,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.4
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.07
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.17
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.49
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,25.2
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
315133,Blackdown View,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.33
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.66
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,25.3
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
315133,Blackdown View,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.81
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
