Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.09
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,25.4
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
315133,Blackdown View,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.01
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,25.4
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
315133,Blackdown View,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.97
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.26
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,25.5
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
315133,Blackdown View,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.15
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.23
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,25.5
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
315133,Blackdown View,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.49
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,25.5
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
315133,Blackdown View,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.77
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,25.5
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
315133,Blackdown View,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.18
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.37
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,25.5
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
315133,Blackdown View,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.66
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.23
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,25.5
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
315133,Blackdown View,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.14
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.83
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.1
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,25.5
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
315133,Blackdown View,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.66
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.58
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.0
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,25.4
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
315133,Blackdown View,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.71
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.65
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,25.4
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
315133,Blackdown View,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.15
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.39
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,25.4
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
