Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
315133,Blackdown View,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.89
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,25.4
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
315133,Blackdown View,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.39
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.24
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.74
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,25.3
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
315133,Blackdown View,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.38
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.58
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.13
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,25.3
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
315133,Blackdown View,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.12
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.03
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.22
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.96
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,25.2
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
315133,Blackdown View,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.59
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.05
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.8
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,25.2
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
315133,Blackdown View,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.83
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.75
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.28
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.51
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,25.2
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
315133,Blackdown View,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.65
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.73
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.49
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.15
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.2
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,25.1
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
315133,Blackdown View,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.43
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.67
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,25.1
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
315133,Blackdown View,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.64
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.7
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.46
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.23
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.82
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,25.1
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
315133,Blackdown View,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.17
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.58
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.12
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.21
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,25.1
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
315133,Blackdown View,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.9
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.27
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.04
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
315133,Blackdown View,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.6
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
