Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,25.0
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
315133,Blackdown View,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.19
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,24.9
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
315133,Blackdown View,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.58
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.15
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.43
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,24.8
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
315133,Blackdown View,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.39
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.16
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,24.8
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
315133,Blackdown View,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.56
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.67
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.46
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,24.7
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
315133,Blackdown View,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.05
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.13
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.23
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,24.6
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
315133,Blackdown View,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.03
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.51
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.46
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,24.5
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
315133,Blackdown View,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.43
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.38
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.12
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.58
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.2
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,24.5
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
315133,Blackdown View,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.4
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.55
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.37
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.9
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,24.4
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.17
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
315133,Blackdown View,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.44
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.27
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,24.4
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
315133,Blackdown View,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.6
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,24.3
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
315133,Blackdown View,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.95
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.8
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.87
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,24.3
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
315133,Blackdown View,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.12
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
