Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.01
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.95
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,24.3
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
315133,Blackdown View,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.07
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.87
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.83
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,24.3
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
315133,Blackdown View,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.24
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.15
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.6
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,24.2
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
315133,Blackdown View,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.55
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.82
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.3
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
315133,Blackdown View,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.99
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.16
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.24
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
315133,Blackdown View,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.34
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
315133,Blackdown View,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.21
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.2
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
315133,Blackdown View,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.75
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.62
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
315133,Blackdown View,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.98
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.8
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.35
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
315133,Blackdown View,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.43
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.93
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.7
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.33
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
315133,Blackdown View,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.12
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.76
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.2
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
315133,Blackdown View,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.91
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.94
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.38
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
