Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
315133,Blackdown View,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.9
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
315133,Blackdown View,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.35
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.82
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
315133,Blackdown View,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.98
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.04
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
315133,Blackdown View,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.96
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.44
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.55
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.73
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
315133,Blackdown View,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.8
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.6
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.52
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
315133,Blackdown View,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.95
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.42
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.96
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.1
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
315133,Blackdown View,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.93
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.4
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.77
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
315133,Blackdown View,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.05
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.37
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.86
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
315133,Blackdown View,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.13
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.47
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.84
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
315133,Blackdown View,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.16
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.99
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.71
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
315133,Blackdown View,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.59
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.48
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.6
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,24.2
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
315133,Blackdown View,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.44
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.98
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.42
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.5
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
