Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,24.2
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
315133,Blackdown View,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.1
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.66
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.51
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,24.2
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
315133,Blackdown View,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.18
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.77
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.22
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.8
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,24.2
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
315133,Blackdown View,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.19
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.13
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,24.2
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
315133,Blackdown View,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.16
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.83
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.1
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
315133,Blackdown View,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.32
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.05
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.83
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.5
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
315133,Blackdown View,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.49
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.46
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.68
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.2
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.9
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,24.1
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
315133,Blackdown View,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.42
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.59
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.18
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.5
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.7
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.0
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,24.0
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
315133,Blackdown View,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.15
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.2
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.3
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.8
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.9
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,24.0
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
315133,Blackdown View,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.19
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.27
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.49
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.58
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.5
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.4
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,23.9
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.18
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
315133,Blackdown View,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.29
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.24
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.81
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.65
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.4
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.4
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,23.8
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
315133,Blackdown View,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.26
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.27
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.75
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.14
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.4
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.2
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,23.7
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.28
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
315133,Blackdown View,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
