Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.34
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.49
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.16
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.75
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.4
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.3
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.91
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.29
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
315133,Blackdown View,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.63
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.38
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.45
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.56
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.2
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.5
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.1
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,23.4
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.42
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
315133,Blackdown View,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.66
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.91
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.04
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.44
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.9
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.6
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,23.3
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
315133,Blackdown View,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.34
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.72
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.96
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.86
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.4
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.4
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,23.1
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.16
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
315133,Blackdown View,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.12
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.35
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.93
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.16
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.2
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.1
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.4
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,23.0
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.44
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
315133,Blackdown View,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.07
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.18
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.32
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.05
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.0
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.5
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,22.9
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.42
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
315133,Blackdown View,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.13
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.28
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.72
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.6
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.6
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.2
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.81
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
315133,Blackdown View,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.17
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.01
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.75
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.36
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.6
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.2
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,22.7
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
315133,Blackdown View,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.63
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.24
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.6
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.1
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.4
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,22.6
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
315133,Blackdown View,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.66
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.94
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.47
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.82
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.6
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,22.5
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
315133,Blackdown View,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.45
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.1
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.03
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.46
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.7
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.3
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,22.4
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.06
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
315133,Blackdown View,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.43
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.66
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.53
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.11
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.1
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.1
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,22.2
