Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.36
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
315133,Blackdown View,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.25
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.69
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.12
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.66
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.1
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.59
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
315133,Blackdown View,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.14
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.79
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.72
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.97
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.9
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
315133,Blackdown View,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.09
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.91
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.35
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.74
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,22.0
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
315133,Blackdown View,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.16
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.68
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.82
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.9
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,22.0
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.17
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
315133,Blackdown View,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.38
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.02
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.5
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.59
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.5
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,22.0
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
315133,Blackdown View,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.42
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.23
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.56
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.29
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.3
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,21.9
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.9
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
315133,Blackdown View,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.22
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.43
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.94
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.3
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,21.9
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.82
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
315133,Blackdown View,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.94
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.3
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.05
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.79
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,21.9
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.97
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
315133,Blackdown View,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.58
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.2
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.35
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,22.0
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
315133,Blackdown View,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.98
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.58
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.32
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.23
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,22.0
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.19
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
315133,Blackdown View,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.46
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
315133,Blackdown View,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.62
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
