Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
315133,Blackdown View,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.81
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,22.2
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
315133,Blackdown View,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.01
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,22.3
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
315133,Blackdown View,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.58
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,22.4
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
315133,Blackdown View,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.85
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,22.4
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
315133,Blackdown View,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.11
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.14
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,22.5
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
315133,Blackdown View,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.15
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,22.5
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
315133,Blackdown View,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.26
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,22.6
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
315133,Blackdown View,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.12
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.6
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
315133,Blackdown View,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.26
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.15
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.7
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
315133,Blackdown View,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.82
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.32
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.95
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.91
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
315133,Blackdown View,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.25
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.71
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
