Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
315133,Blackdown View,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.33
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.29
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
315133,Blackdown View,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.66
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.73
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.09
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.3
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.2
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
315133,Blackdown View,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.5
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.02
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.76
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.75
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.47
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
315133,Blackdown View,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.31
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.33
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.04
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.08
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
315133,Blackdown View,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.92
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.96
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.97
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.22
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.06
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,22.7
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
315133,Blackdown View,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.57
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.23
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.5
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.5
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,22.7
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
315133,Blackdown View,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.47
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.24
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.4
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,22.7
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.61
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
315133,Blackdown View,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.01
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.33
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,22.7
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
315133,Blackdown View,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.27
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.52
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.45
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.54
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
315133,Blackdown View,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.65
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.68
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.6
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
315133,Blackdown View,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.51
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.01
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.2
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
315133,Blackdown View,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.14
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.51
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.44
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.7
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
