Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
315133,Blackdown View,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.83
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.09
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.03
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
315133,Blackdown View,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.18
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.24
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.13
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.6
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
315133,Blackdown View,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.08
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.82
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.7
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
315133,Blackdown View,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.68
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.29
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.49
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.0
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.24
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
315133,Blackdown View,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.86
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.05
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.52
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,38.68
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.8
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,22.7
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
315133,Blackdown View,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.82
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.76
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.45
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.12
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.7
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,22.6
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
315133,Blackdown View,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.3
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.66
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.69
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.25
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.0
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,22.6
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
315133,Blackdown View,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.27
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.01
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.69
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.15
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.5
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.44
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
315133,Blackdown View,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.66
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.26
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.4
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,22.4
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.85
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
315133,Blackdown View,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.5
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.4
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.87
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.93
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.7
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,22.3
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.65
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
315133,Blackdown View,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.2
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.1
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.12
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.6
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.4
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,22.2
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.74
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
315133,Blackdown View,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.46
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
