Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.36
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.43
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.99
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.3
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.15
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
315133,Blackdown View,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.48
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.79
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.96
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.8
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.91
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
315133,Blackdown View,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.53
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.48
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.98
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.6
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,22.0
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
315133,Blackdown View,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.43
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.9
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.62
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.98
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.9
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,21.9
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.78
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
315133,Blackdown View,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.93
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.16
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.72
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,21.9
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.96
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
315133,Blackdown View,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.01
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.11
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.74
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.65
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.19
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.1
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,21.8
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.74
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
315133,Blackdown View,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.28
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.71
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.5
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.6
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.34
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.39
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,21.8
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.41
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
315133,Blackdown View,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.96
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.59
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.73
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,21.8
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.28
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
315133,Blackdown View,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.86
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.72
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,21.8
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
315133,Blackdown View,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.4
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.44
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.24
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.5
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,21.8
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
315133,Blackdown View,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.51
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.68
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,21.8
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
315133,Blackdown View,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.39
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.49
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,21.9
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
315133,Blackdown View,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
